Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,14.6
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,14.6
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
606599,Bank Lane No.2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.55
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,14.7
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
606599,Bank Lane No.2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
606599,Bank Lane No.2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
606599,Bank Lane No.2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.9
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
606599,Bank Lane No.2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.9
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
606599,Bank Lane No.2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.22
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,15.0
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
606599,Bank Lane No.2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
