Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,15.1
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
606599,Bank Lane No.2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.1
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
606599,Bank Lane No.2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.2
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
606599,Bank Lane No.2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.3
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
606599,Bank Lane No.2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.3
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
606599,Bank Lane No.2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.58
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.4
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
606599,Bank Lane No.2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.4
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
606599,Bank Lane No.2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.4
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,15.5
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
606599,Bank Lane No.2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
