Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,15.6
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
606599,Bank Lane No.2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,15.6
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
606599,Bank Lane No.2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,15.8
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
606599,Bank Lane No.2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.99
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,15.8
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
606599,Bank Lane No.2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,15.9
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
606599,Bank Lane No.2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.0
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
606599,Bank Lane No.2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.0
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
606599,Bank Lane No.2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.2
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
606599,Bank Lane No.2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
