Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.3
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
606599,Bank Lane No.2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.4
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
606599,Bank Lane No.2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.5
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
606599,Bank Lane No.2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.65
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.6
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
606599,Bank Lane No.2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.2
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.7
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
606599,Bank Lane No.2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.8
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
606599,Bank Lane No.2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.9
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
606599,Bank Lane No.2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.0
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
606599,Bank Lane No.2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
