Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.1
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
606599,Bank Lane No.2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.2
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
606599,Bank Lane No.2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.3
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
606599,Bank Lane No.2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.3
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
606599,Bank Lane No.2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.86
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.4
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
606599,Bank Lane No.2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.5
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
606599,Bank Lane No.2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.03
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.9
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.5
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.84
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
606599,Bank Lane No.2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.01
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.6
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.73
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
606599,Bank Lane No.2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.34
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.21
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.01
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.1
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
