Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.6
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.46
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
606599,Bank Lane No.2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.76
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.37
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.84
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.3
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.6
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.6
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.25
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.35
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.27
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
606599,Bank Lane No.2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.27
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.01
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.28
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.0
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.7
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.3
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.7
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.36
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.51
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.82
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
606599,Bank Lane No.2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.67
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.17
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.1
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.69
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.4
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.1
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.4
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.8
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.56
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.52
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
606599,Bank Lane No.2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.13
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.99
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.32
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.46
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.6
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.0
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.0
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.8
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.92
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.34
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
606599,Bank Lane No.2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.89
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.35
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.39
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.9
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.4
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.6
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.8
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.42
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.17
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.97
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
606599,Bank Lane No.2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.55
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.56
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.21
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.35
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.3
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.8
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.06
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.65
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
606599,Bank Lane No.2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.15
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.7
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.51
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.2
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.7
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.14
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.79
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.97
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
606599,Bank Lane No.2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.52
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.44
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.42
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.6
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
