Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.52
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.21
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.94
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
606599,Bank Lane No.2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.11
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.49
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.2
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.9
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.72
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.65
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.16
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
606599,Bank Lane No.2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.64
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.49
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.1
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.9
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.1
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.7
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.94
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.75
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.6
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
606599,Bank Lane No.2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.39
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.29
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.2
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.3
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.8
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.16
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.41
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.53
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,86.94
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
606599,Bank Lane No.2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.94
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.63
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,43.83
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.7
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,181.3
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.34
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.92
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.28
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,90.67
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
606599,Bank Lane No.2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.93
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.89
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.54
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,42.87
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.1
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.3
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.94
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.78
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.38
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,92.52
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
606599,Bank Lane No.2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.07
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.38
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.19
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.5
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,44.67
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.0
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.1
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,185.3
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.43
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.58
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.36
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,89.54
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
606599,Bank Lane No.2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.43
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.46
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.69
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.09
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.28
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.5
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.1
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.3
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.48
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.67
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.76
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
606599,Bank Lane No.2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.72
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.3
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,47.3
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.0
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.3
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,195.0
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.27
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.8
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
