Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.58
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.51
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,94.41
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
606599,Bank Lane No.2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.01
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.6
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,46.0
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.1
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.9
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,189.9
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.63
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.8
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.14
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.2
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,93.57
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
606599,Bank Lane No.2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.3
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.08
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.03
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,46.22
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.5
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.4
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.5
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.7
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.98
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.98
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.96
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
606599,Bank Lane No.2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.59
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,42.46
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.67
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,48.87
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.3
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.4
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,202.9
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.27
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.6
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.65
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,82.41
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,96.63
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
606599,Bank Lane No.2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.97
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.38
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.6
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,48.73
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.4
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.3
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,202.4
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.31
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.86
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.4
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.6
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.31
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,82.33
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,99.93
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
606599,Bank Lane No.2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.49
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.73
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.49
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,54.07
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.8
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.9
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,224.1
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.5
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.6
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,86.94
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,106.68
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
606599,Bank Lane No.2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.1
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.75
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.87
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.58
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.4
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.3
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,189.1
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.66
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.91
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.4
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.68
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.22
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,97.21
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
606599,Bank Lane No.2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.89
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.42
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.9
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.29
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.1
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.7
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.8
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.66
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.14
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.4
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.04
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.61
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,97.39
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
606599,Bank Lane No.2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.95
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.97
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,47.92
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.7
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.3
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,199.2
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.3
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.63
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,86.87
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,99.9
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
