Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.89
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.9
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,52.38
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,87.2
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.6
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,216.8
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.14
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.3
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.88
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.05
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,99.57
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
606599,Bank Lane No.2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.17
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.06
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,51.28
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.7
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,212.4
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.38
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.3
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.7
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.84
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,102.88
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
606599,Bank Lane No.2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.2
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.9
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.74
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.33
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.68
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.4
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.4
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.93
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.2
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.73
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.49
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,99.79
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
606599,Bank Lane No.2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.18
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,41.81
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,53.99
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.6
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.7
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,223.8
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.58
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.1
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.96
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.08
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,106.91
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
606599,Bank Lane No.2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.46
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.33
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,47.6
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,49.79
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.2
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.1
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,206.7
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.49
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.36
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.0
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.4
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,91.29
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,102.24
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
606599,Bank Lane No.2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.35
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.39
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.77
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.42
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,46.82
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,46.3
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.4
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.6
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,192.9
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.64
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.9
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.86
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,85.8
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,95.05
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
606599,Bank Lane No.2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.51
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.23
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.36
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,38.74
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,49.15
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,47.11
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.4
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.6
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.1
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.97
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.7
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.65
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,89.8
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,96.57
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
606599,Bank Lane No.2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.83
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.07
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,46.54
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,50.74
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,50.13
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,192.7
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,209.1
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,209.0
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.66
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.98
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.6
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.03
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,95.26
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,99.08
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
606599,Bank Lane No.2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
