Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.21
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.95
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.08
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.13
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.11
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.49
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,48.99
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,46.34
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.99
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,201.2
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.5
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.0
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.2
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.0
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.4
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.88
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,88.01
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,100.19
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
606599,Bank Lane No.2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.2
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.44
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.7
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.97
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,46.53
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.55
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,47.14
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.1
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.7
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.1
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.78
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.3
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.88
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.26
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,94.09
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
606599,Bank Lane No.2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.94
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.29
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.34
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.71
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,45.17
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,50.32
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,53.34
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.4
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.2
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,222.2
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.83
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.2
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,90.15
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,93.11
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,97.72
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
606599,Bank Lane No.2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.58
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.37
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.23
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,51.1
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.7
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.8
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,212.0
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.32
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.81
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.0
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.68
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,87.62
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,98.47
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
606599,Bank Lane No.2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.64
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.5
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,47.54
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,49.65
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.0
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.8
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.8
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.35
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.0
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.38
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,87.61
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,98.76
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
606599,Bank Lane No.2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.93
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.18
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.42
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.37
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,46.83
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,48.58
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.3
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.0
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,201.6
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.86
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.31
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.8
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.99
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.36
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,96.8
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
606599,Bank Lane No.2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.49
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,45.82
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,48.85
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.3
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,201.6
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.55
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.51
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.7
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.96
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,93.43
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,97.62
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
606599,Bank Lane No.2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.37
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.32
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.71
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.53
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.13
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.4
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.8
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,186.5
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.69
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.6
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.86
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,89.54
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,94.16
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
606599,Bank Lane No.2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
