Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.06
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.17
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,46.74
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,47.72
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.4
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,197.4
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.5
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.24
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.15
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,91.64
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
606599,Bank Lane No.2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.69
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.91
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.56
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.62
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,46.83
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.25
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.9
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,186.8
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.58
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.39
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.3
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.53
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.09
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.19
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
606599,Bank Lane No.2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.5
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.71
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,50.5
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.3
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.5
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.49
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.81
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.2
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.05
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.53
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,95.31
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
606599,Bank Lane No.2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.01
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.04
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.68
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,46.4
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,47.66
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.0
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.4
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,197.2
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.36
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.1
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.99
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,84.72
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,92.29
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
606599,Bank Lane No.2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.95
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.29
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.1
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.95
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,47.34
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,48.44
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.2
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.2
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,200.8
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.0
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.43
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.97
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,94.94
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
606599,Bank Lane No.2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.7
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.45
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.02
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.71
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,48.95
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.7
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.8
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,202.7
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.9
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.42
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,86.53
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,87.58
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
606599,Bank Lane No.2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.58
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.42
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,47.28
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.97
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.4
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.6
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.6
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.94
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,93.86
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.71
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
606599,Bank Lane No.2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.12
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.85
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.07
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,51.57
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.98
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.5
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,213.1
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.9
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.7
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.17
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,96.25
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,87.78
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
606599,Bank Lane No.2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
