Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.52
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.19
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,54.02
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,54.17
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.0
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,223.2
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,225.4
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.6
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.11
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,92.93
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,97.27
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
606599,Bank Lane No.2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.13
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,47.9
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,48.96
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.2
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.7
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.9
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.43
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.26
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.64
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,91.85
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
606599,Bank Lane No.2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.63
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.52
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.54
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.4
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.77
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.94
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.6
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.6
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.1
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.91
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.96
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.79
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
606599,Bank Lane No.2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.77
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.17
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,42.99
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.83
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.94
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.2
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.0
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.14
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.02
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.02
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
606599,Bank Lane No.2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,42.93
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.63
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.24
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.9
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.0
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.79
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.17
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.26
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
606599,Bank Lane No.2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.32
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.09
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,45.36
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,48.54
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.68
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.2
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.1
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.97
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.4
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,73.65
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.59
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.88
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
606599,Bank Lane No.2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,44.21
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.35
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,184.5
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.6
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.4
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.25
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.02
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
606599,Bank Lane No.2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.23
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.04
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.1
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.8
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.4
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,78.8
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.85
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
606599,Bank Lane No.2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.91
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
