Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.51
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.24
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.3
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.41
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.05
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
606599,Bank Lane No.2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.57
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.27
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.86
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
606599,Bank Lane No.2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.4
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.91
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
606599,Bank Lane No.2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.11
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
606599,Bank Lane No.2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
606599,Bank Lane No.2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.71
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.51
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
606599,Bank Lane No.2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.48
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.03
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.92
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
606599,Bank Lane No.2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.5
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.66
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.91
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
606599,Bank Lane No.2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
