Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.5
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.33
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
606599,Bank Lane No.2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.6
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
606599,Bank Lane No.2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.6
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
606599,Bank Lane No.2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.6
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
606599,Bank Lane No.2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.6
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
606599,Bank Lane No.2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.6
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
606599,Bank Lane No.2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.66
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.6
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
606599,Bank Lane No.2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.7
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
606599,Bank Lane No.2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
