Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.6
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
606599,Bank Lane No.2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.7
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
606599,Bank Lane No.2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.7
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
606599,Bank Lane No.2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.7
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
606599,Bank Lane No.2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
606599,Bank Lane No.2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
606599,Bank Lane No.2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
606599,Bank Lane No.2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
606599,Bank Lane No.2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
