Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
606599,Bank Lane No.2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
606599,Bank Lane No.2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
606599,Bank Lane No.2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
606599,Bank Lane No.2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
606599,Bank Lane No.2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
606599,Bank Lane No.2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
606599,Bank Lane No.2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.8
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
606599,Bank Lane No.2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.9
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
