Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
606599,Bank Lane No.2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.9
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
606599,Bank Lane No.2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.9
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
606599,Bank Lane No.2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.9
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.69
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
606599,Bank Lane No.2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.9
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
606599,Bank Lane No.2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.9
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
606599,Bank Lane No.2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.9
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
606599,Bank Lane No.2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.0
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
606599,Bank Lane No.2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.0
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
606599,Bank Lane No.2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
