Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.0
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
606599,Bank Lane No.2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.1
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.38
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
606599,Bank Lane No.2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.1
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
606599,Bank Lane No.2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,15.1
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
606599,Bank Lane No.2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,15.1
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
606599,Bank Lane No.2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,15.2
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
606599,Bank Lane No.2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606599,Bank Lane No.2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
