Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
606599,Bank Lane No.2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
606599,Bank Lane No.2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
606599,Bank Lane No.2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
606599,Bank Lane No.2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
606599,Bank Lane No.2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
606599,Bank Lane No.2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
606599,Bank Lane No.2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
