Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
606599,Bank Lane No.2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
606599,Bank Lane No.2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
606599,Bank Lane No.2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.44
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
606599,Bank Lane No.2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
606599,Bank Lane No.2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
606599,Bank Lane No.2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
606599,Bank Lane No.2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
606599,Bank Lane No.2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
