Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
606599,Bank Lane No.2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
606599,Bank Lane No.2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.37
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
606599,Bank Lane No.2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
606599,Bank Lane No.2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
606599,Bank Lane No.2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
606599,Bank Lane No.2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
606599,Bank Lane No.2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
606599,Bank Lane No.2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
