Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
606599,Bank Lane No.2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
606599,Bank Lane No.2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
606599,Bank Lane No.2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.43
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
606599,Bank Lane No.2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
606599,Bank Lane No.2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
606599,Bank Lane No.2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
606599,Bank Lane No.2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
606599,Bank Lane No.2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
