Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
606599,Bank Lane No.2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
606599,Bank Lane No.2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.7
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
606599,Bank Lane No.2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.47
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.8
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.97
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
606599,Bank Lane No.2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.75
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
606599,Bank Lane No.2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
606599,Bank Lane No.2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
606599,Bank Lane No.2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
606599,Bank Lane No.2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
