Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
606599,Bank Lane No.2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
606599,Bank Lane No.2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
606599,Bank Lane No.2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.93
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
606599,Bank Lane No.2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.86
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.9
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.2
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.54
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
606599,Bank Lane No.2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.34
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.1
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.2
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.83
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
606599,Bank Lane No.2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.82
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.0
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.38
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.19
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
606599,Bank Lane No.2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.55
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.52
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,46.04
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.7
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.4
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,189.7
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.98
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.93
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
606599,Bank Lane No.2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.32
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,48.3
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,103.4
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,198.2
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.89
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,161.3
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
