Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
606599,Bank Lane No.2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.66
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.49
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.31
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,47.42
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.6
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,195.2
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,86.1
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
606599,Bank Lane No.2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.08
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.14
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.74
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,51.62
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.4
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,214.2
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.95
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
606599,Bank Lane No.2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.87
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.36
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,45.8
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.8
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.5
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.06
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.27
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.64
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
606599,Bank Lane No.2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,37.8
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.0
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.32
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.1
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.8
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.4
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.92
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.77
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.14
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.71
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
606599,Bank Lane No.2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.92
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.63
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.62
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.3
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.3
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.6
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.21
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.07
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.13
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
606599,Bank Lane No.2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.92
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,39.47
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.91
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.43
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.8
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.8
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.9
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.33
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.05
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.8
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,84.21
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
606599,Bank Lane No.2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.46
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.19
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.3
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.25
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.5
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.1
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.7
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.07
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.13
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,90.59
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
606599,Bank Lane No.2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.56
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,42.59
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.84
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,43.93
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.9
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.8
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.97
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.22
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,85.26
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
606599,Bank Lane No.2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
