Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.47
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.95
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,46.3
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.3
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,192.8
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.49
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.26
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.49
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
606599,Bank Lane No.2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.53
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.62
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,43.34
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.9
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,180.0
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.62
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.71
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.83
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.79
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
606599,Bank Lane No.2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.41
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.01
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,45.62
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.0
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.9
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.5
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.62
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.11
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.97
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,88.62
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
606599,Bank Lane No.2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.73
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.01
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.35
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,47.03
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.2
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.3
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.6
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.29
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.41
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.15
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,85.87
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
606599,Bank Lane No.2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.67
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.42
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.16
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,45.51
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.3
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.6
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,189.6
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.34
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.14
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.35
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.68
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
606599,Bank Lane No.2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.42
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.56
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.37
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,44.76
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.9
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.5
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,186.5
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.71
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.43
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.42
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.52
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
606599,Bank Lane No.2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.18
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.08
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.12
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.47
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.1
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.4
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.2
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.4
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.76
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.45
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
606599,Bank Lane No.2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.4
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.09
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.1
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.31
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.37
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.6
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.6
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.38
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.05
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
606599,Bank Lane No.2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
