Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.43
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.98
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.01
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.91
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.43
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.7
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.6
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.7
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.66
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.42
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.77
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
606599,Bank Lane No.2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.62
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.28
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.9
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.2
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.4
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.2
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.55
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.57
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.06
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.49
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
606599,Bank Lane No.2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.31
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.13
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.94
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.14
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,42.12
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.8
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.4
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.6
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.45
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,69.11
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.63
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
606599,Bank Lane No.2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.07
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.28
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,49.85
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.0
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.0
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,209.0
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.8
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.27
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.41
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
606599,Bank Lane No.2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.2
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.15
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,49.29
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.5
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,206.0
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.7
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.05
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,88.23
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
606599,Bank Lane No.2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.45
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.79
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.33
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,49.15
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.9
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.8
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.9
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.31
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.7
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.41
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.5
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.74
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
606599,Bank Lane No.2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.7
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.27
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.32
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,45.0
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.0
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.8
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,188.7
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.17
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.17
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,85.37
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
606599,Bank Lane No.2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.42
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.63
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,41.0
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,41.97
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,48.96
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.0
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.5
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,204.4
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.13
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.96
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,89.55
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
606599,Bank Lane No.2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
