Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,44.4
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.93
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,49.06
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,184.3
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.7
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.2
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.36
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.19
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.23
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,89.17
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
606599,Bank Lane No.2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.51
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.9
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.85
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.07
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,47.63
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.8
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.7
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,199.7
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.24
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,64.36
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.13
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,86.09
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
606599,Bank Lane No.2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,42.93
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.72
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,50.76
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.4
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.7
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,211.9
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.7
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.07
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.69
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,89.03
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
606599,Bank Lane No.2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.17
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.2
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.49
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,51.91
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.0
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.6
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,216.2
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.39
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.42
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.38
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,95.26
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
606599,Bank Lane No.2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.23
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.25
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.48
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,53.2
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.6
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.0
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,222.3
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.35
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.99
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,75.58
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,95.73
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
606599,Bank Lane No.2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.82
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.45
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.5
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,50.35
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.1
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.1
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,210.3
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.98
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.83
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,95.8
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
606599,Bank Lane No.2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.68
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.28
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.05
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,52.18
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.7
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,217.2
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.55
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.39
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.22
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,93.84
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
606599,Bank Lane No.2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.05
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.22
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.57
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,52.01
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.1
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.5
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,217.6
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.86
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.89
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.63
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.92
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,94.74
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
606599,Bank Lane No.2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.43
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
