Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.8
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.62
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,48.88
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.2
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.0
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,204.4
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.46
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.8
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.9
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.88
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.17
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
606599,Bank Lane No.2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.33
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.96
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.38
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,55.21
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,94.9
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.3
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.3
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,230.6
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.7
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.44
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.57
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.72
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
606599,Bank Lane No.2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.62
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.64
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.15
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.0
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.48
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.18
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
606599,Bank Lane No.2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.8
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.95
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.28
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.77
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.95
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.4
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.4
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.91
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
606599,Bank Lane No.2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.8
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.96
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.7
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.92
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
606599,Bank Lane No.2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.81
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.4
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.81
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.9
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
606599,Bank Lane No.2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.97
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.83
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.3
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.8
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.61
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.38
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.91
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
606599,Bank Lane No.2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.42
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.19
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.8
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.19
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.45
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
606599,Bank Lane No.2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.56
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.9
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.1
