Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.2
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.4
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.4
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.99
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
606599,Bank Lane No.2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.84
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.82
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.14
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.95
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.19
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.04
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.6
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.95
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.4
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.99
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.29
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.34
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
606599,Bank Lane No.2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.91
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.39
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.65
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.66
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.8
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.4
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.4
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.88
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
606599,Bank Lane No.2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.98
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.39
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.06
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.65
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.5
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.29
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.39
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
606599,Bank Lane No.2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.39
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.53
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.31
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.9
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.64
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.52
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.99
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
606599,Bank Lane No.2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.25
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.64
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.8
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.63
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.78
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.66
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
606599,Bank Lane No.2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.61
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
606599,Bank Lane No.2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
606599,Bank Lane No.2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
