Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.2
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.56
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.72
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
606599,Bank Lane No.2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.2
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
606599,Bank Lane No.2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.2
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
606599,Bank Lane No.2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
606599,Bank Lane No.2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.73
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
606599,Bank Lane No.2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
606599,Bank Lane No.2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.31
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
606599,Bank Lane No.2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.87
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.7
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
606599,Bank Lane No.2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
