Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
606599,Bank Lane No.2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
606599,Bank Lane No.2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
606599,Bank Lane No.2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
606599,Bank Lane No.2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
606599,Bank Lane No.2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
606599,Bank Lane No.2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
606599,Bank Lane No.2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
606599,Bank Lane No.2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
