Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606599,Bank Lane No.2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
606599,Bank Lane No.2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
606599,Bank Lane No.2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
606599,Bank Lane No.2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
606599,Bank Lane No.2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
606599,Bank Lane No.2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
606599,Bank Lane No.2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
606599,Bank Lane No.2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
606599,Bank Lane No.2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
