Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
606599,Bank Lane No.2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
606599,Bank Lane No.2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
606599,Bank Lane No.2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
606599,Bank Lane No.2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
606599,Bank Lane No.2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
606599,Bank Lane No.2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
606599,Bank Lane No.2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
606599,Bank Lane No.2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
