Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.44
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
606599,Bank Lane No.2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
606599,Bank Lane No.2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
606599,Bank Lane No.2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
606599,Bank Lane No.2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.94
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
606599,Bank Lane No.2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.13
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606599,Bank Lane No.2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.8
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
606599,Bank Lane No.2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
606599,Bank Lane No.2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
