Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.95
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
606599,Bank Lane No.2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.9
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606599,Bank Lane No.2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
606599,Bank Lane No.2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.1
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.0
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606599,Bank Lane No.2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,18.1
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606599,Bank Lane No.2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,18.2
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606599,Bank Lane No.2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606599,Bank Lane No.2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
606599,Bank Lane No.2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
