Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,18.3
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
606599,Bank Lane No.2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,18.4
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
606599,Bank Lane No.2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,18.4
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
606599,Bank Lane No.2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
606599,Bank Lane No.2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
606599,Bank Lane No.2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.58
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
606599,Bank Lane No.2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
606599,Bank Lane No.2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,18.7
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606599,Bank Lane No.2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
