Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,18.8
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
606599,Bank Lane No.2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,18.8
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606599,Bank Lane No.2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
606599,Bank Lane No.2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
606599,Bank Lane No.2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
606599,Bank Lane No.2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
606599,Bank Lane No.2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
606599,Bank Lane No.2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.14
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
606599,Bank Lane No.2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
