Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
606599,Bank Lane No.2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
606599,Bank Lane No.2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.74
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
606599,Bank Lane No.2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.58
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
606599,Bank Lane No.2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.37
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
606599,Bank Lane No.2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
606599,Bank Lane No.2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
606599,Bank Lane No.2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.7
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
606599,Bank Lane No.2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,19.8
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
