Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
606599,Bank Lane No.2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.8
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
606599,Bank Lane No.2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
606599,Bank Lane No.2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
606599,Bank Lane No.2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
606599,Bank Lane No.2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
606599,Bank Lane No.2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.2
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
606599,Bank Lane No.2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
606599,Bank Lane No.2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
