Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.4
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
606599,Bank Lane No.2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
606599,Bank Lane No.2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.6
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.44
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
606599,Bank Lane No.2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.77
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.75
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.5
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.01
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
606599,Bank Lane No.2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.51
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.62
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.12
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.78
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
606599,Bank Lane No.2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.57
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.54
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.1
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.84
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.92
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
606599,Bank Lane No.2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.8
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.14
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.0
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.1
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.32
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.29
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
606599,Bank Lane No.2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.13
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.64
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.0
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.7
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.98
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.15
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
606599,Bank Lane No.2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
