Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.06
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.26
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.44
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.7
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.53
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.01
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
606599,Bank Lane No.2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.18
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.39
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.92
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.4
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.6
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.09
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.11
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
606599,Bank Lane No.2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.48
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.42
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.43
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.66
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.36
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.0
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.5
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.49
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.58
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.33
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.94
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
606599,Bank Lane No.2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.76
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.88
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.05
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.4
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.7
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.2
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.97
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.95
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.7
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.06
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
606599,Bank Lane No.2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.92
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.19
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,41.04
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.4
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.8
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.01
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.91
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.79
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
606599,Bank Lane No.2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.87
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.99
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.8
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.43
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.6
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.8
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.61
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.48
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.19
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
606599,Bank Lane No.2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.85
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.31
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.71
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.15
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.5
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.7
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.1
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.47
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.53
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.25
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
606599,Bank Lane No.2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.49
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.78
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.66
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.57
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.8
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.4
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.1
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.05
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.53
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.12
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
606599,Bank Lane No.2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
