Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.29
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.17
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.95
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.76
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.8
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.9
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.7
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.78
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.78
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.68
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
606599,Bank Lane No.2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.56
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.73
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.66
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.1
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.9
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.06
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.73
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.42
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.47
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
606599,Bank Lane No.2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.34
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.58
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.25
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.94
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.9
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.2
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.4
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.93
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.24
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.53
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.71
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
606599,Bank Lane No.2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.73
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.75
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.58
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.12
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.0
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.0
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.7
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.02
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.93
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.47
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,78.33
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
606599,Bank Lane No.2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.43
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.83
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.66
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.5
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.9
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.9
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.37
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.05
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.4
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.03
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
606599,Bank Lane No.2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.28
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.5
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.31
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.8
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.9
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.3
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.39
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.03
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.18
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
606599,Bank Lane No.2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.46
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.65
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.16
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.9
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.0
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.63
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.27
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.53
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.02
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
606599,Bank Lane No.2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.18
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.39
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.31
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.3
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.6
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.7
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.01
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,76.62
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
606599,Bank Lane No.2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.45
