Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.08
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.72
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.57
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.67
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,41.21
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.4
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.3
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.85
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.94
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.33
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
606599,Bank Lane No.2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.37
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.1
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.47
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.53
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,42.76
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.3
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.1
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.0
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.5
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.19
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.07
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
606599,Bank Lane No.2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.69
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.41
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.98
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.72
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.8
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,170.5
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.43
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.7
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.4
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.32
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
606599,Bank Lane No.2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.78
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.13
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.55
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.34
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.8
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.1
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.94
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,82.1
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
606599,Bank Lane No.2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.69
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.38
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.63
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.91
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.6
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.0
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.42
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.01
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,87.1
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
606599,Bank Lane No.2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.67
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.32
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.28
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,44.2
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.8
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.5
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.5
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.74
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.65
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.31
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,87.81
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
606599,Bank Lane No.2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.68
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.31
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.06
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.62
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.3
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.8
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.8
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.57
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.81
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.37
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.73
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
606599,Bank Lane No.2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.86
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.89
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.15
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.02
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.9
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.4
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.8
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.5
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.57
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.4
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.03
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.47
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.53
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
606599,Bank Lane No.2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
