Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.51
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.22
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.76
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.4
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.4
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.9
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.19
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.4
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.87
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,69.27
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.54
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
606599,Bank Lane No.2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.72
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.97
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.9
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.44
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.1
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.9
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.6
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.1
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.62
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.52
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.99
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.7
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
606599,Bank Lane No.2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.64
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.67
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,40.15
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,45.28
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.92
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.1
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.0
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.7
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.67
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.2
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.92
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,80.51
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.45
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
606599,Bank Lane No.2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.86
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.97
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.3
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.65
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.5
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.2
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.7
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.6
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.99
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.48
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.01
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
606599,Bank Lane No.2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.46
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.37
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.04
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.95
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.58
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.3
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.1
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.1
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.53
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.34
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.75
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,85.18
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
606599,Bank Lane No.2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.12
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.39
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.17
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.51
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.9
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.9
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,181.8
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.76
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.85
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,86.96
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
606599,Bank Lane No.2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.1
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.98
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.31
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.8
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.4
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,180.8
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.51
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.39
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,87.15
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
606599,Bank Lane No.2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.86
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.57
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.58
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,43.38
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.9
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,181.0
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.8
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.83
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,79.99
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.02
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
606599,Bank Lane No.2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.05
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.45
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,47.54
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,42.38
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.2
