Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.0
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.7
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.2
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.15
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.34
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
606599,Bank Lane No.2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.68
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,50.4
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.92
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.2
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,209.4
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,170.8
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.66
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.15
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.46
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
606599,Bank Lane No.2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.69
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.86
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,43.74
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.3
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.1
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.6
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.09
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,75.5
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,77.42
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
606599,Bank Lane No.2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.18
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.33
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.0
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.6
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,188.3
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.4
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.21
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.67
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.34
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
606599,Bank Lane No.2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.1
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,45.74
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,47.57
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.2
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,198.5
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.11
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.09
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.4
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
606599,Bank Lane No.2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.1
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.79
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.42
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,49.01
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.4
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.0
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,203.3
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.95
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.22
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.94
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
606599,Bank Lane No.2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.46
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.35
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,43.95
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.2
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.0
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.21
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.91
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.27
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
606599,Bank Lane No.2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.05
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.51
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.01
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,48.61
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.4
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,201.3
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.1
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.19
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.12
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
606599,Bank Lane No.2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.57
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.15
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.63
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.5
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.0
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.8
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
