Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.2
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.21
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,80.64
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
606599,Bank Lane No.2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.66
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.2
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,51.83
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.2
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,215.1
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.29
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.65
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,87.64
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
606599,Bank Lane No.2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.09
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.87
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,57.09
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,103.4
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.9
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.1
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,237.2
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.32
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.42
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.44
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
606599,Bank Lane No.2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.55
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,46.6
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,47.13
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.8
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.4
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.8
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.8
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.87
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.16
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.99
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
606599,Bank Lane No.2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.21
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,47.77
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.53
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.4
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,185.5
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.8
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,78.59
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.76
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
606599,Bank Lane No.2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.18
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.98
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.0
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.3
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.6
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.7
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.85
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.93
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.85
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
606599,Bank Lane No.2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.83
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.0
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.86
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
606599,Bank Lane No.2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.02
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.87
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.69
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.0
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.12
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.55
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
606599,Bank Lane No.2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.54
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.62
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.05
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.63
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
