Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.2
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.43
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.96
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
606599,Bank Lane No.2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.24
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.5
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.79
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.6
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
606599,Bank Lane No.2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.71
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.17
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.72
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.2
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.7
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.91
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.25
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.37
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
606599,Bank Lane No.2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.73
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.72
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.2
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.23
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.74
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
606599,Bank Lane No.2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.89
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.72
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
606599,Bank Lane No.2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.18
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
606599,Bank Lane No.2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.79
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.47
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.92
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
606599,Bank Lane No.2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.74
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.46
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.67
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
606599,Bank Lane No.2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
