Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
606599,Bank Lane No.2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.52
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
606599,Bank Lane No.2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.27
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
606599,Bank Lane No.2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
606599,Bank Lane No.2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.67
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
606599,Bank Lane No.2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
606599,Bank Lane No.2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
606599,Bank Lane No.2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.5
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
606599,Bank Lane No.2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
606599,Bank Lane No.2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
