Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.16
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
606599,Bank Lane No.2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
606599,Bank Lane No.2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
606599,Bank Lane No.2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.36
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
606599,Bank Lane No.2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
606599,Bank Lane No.2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
606599,Bank Lane No.2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.43
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.7
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
606599,Bank Lane No.2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.7
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
606599,Bank Lane No.2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
