Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.8
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
606599,Bank Lane No.2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.8
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
606599,Bank Lane No.2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.8
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
606599,Bank Lane No.2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.1
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
606599,Bank Lane No.2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.95
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
606599,Bank Lane No.2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
606599,Bank Lane No.2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
606599,Bank Lane No.2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
606599,Bank Lane No.2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
