Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.49
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
606599,Bank Lane No.2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.58
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
606599,Bank Lane No.2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
606599,Bank Lane No.2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
606599,Bank Lane No.2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
606599,Bank Lane No.2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.18
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
606599,Bank Lane No.2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
606599,Bank Lane No.2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
606599,Bank Lane No.2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
