Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
606599,Bank Lane No.2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.55
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
606599,Bank Lane No.2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.55
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
606599,Bank Lane No.2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
606599,Bank Lane No.2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
606599,Bank Lane No.2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
606599,Bank Lane No.2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
606599,Bank Lane No.2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
606599,Bank Lane No.2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
