Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606599,Bank Lane No.2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.0
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606599,Bank Lane No.2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
606599,Bank Lane No.2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606599,Bank Lane No.2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
606599,Bank Lane No.2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
606599,Bank Lane No.2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
606599,Bank Lane No.2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
