Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
606599,Bank Lane No.2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
606599,Bank Lane No.2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
606599,Bank Lane No.2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.13
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
606599,Bank Lane No.2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.2
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606599,Bank Lane No.2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
606599,Bank Lane No.2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
606599,Bank Lane No.2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
606599,Bank Lane No.2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.4
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
