Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,20.4
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
606599,Bank Lane No.2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606599,Bank Lane No.2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
606599,Bank Lane No.2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
606599,Bank Lane No.2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
606599,Bank Lane No.2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
606599,Bank Lane No.2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.95
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
606599,Bank Lane No.2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
