Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
606599,Bank Lane No.2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.7
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
606599,Bank Lane No.2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,20.7
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
606599,Bank Lane No.2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
606599,Bank Lane No.2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.49
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
606599,Bank Lane No.2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.13
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
606599,Bank Lane No.2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
606599,Bank Lane No.2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.37
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
606599,Bank Lane No.2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
606599,Bank Lane No.2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
