Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
606599,Bank Lane No.2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.91
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
606599,Bank Lane No.2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.54
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.1
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
606599,Bank Lane No.2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.93
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.1
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
606599,Bank Lane No.2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.46
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.2
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
606599,Bank Lane No.2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.98
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.3
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
606599,Bank Lane No.2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.95
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.3
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
606599,Bank Lane No.2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.61
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.3
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
606599,Bank Lane No.2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
