Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.47
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.3
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
606599,Bank Lane No.2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.96
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.68
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.39
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
606599,Bank Lane No.2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.47
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.48
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.65
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.4
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.21
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
606599,Bank Lane No.2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.53
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.88
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.2
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.4
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
606599,Bank Lane No.2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.94
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.92
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.5
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.49
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
606599,Bank Lane No.2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.57
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.39
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.9
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.17
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.95
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.42
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
606599,Bank Lane No.2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.49
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.0
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.32
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.98
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.24
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
606599,Bank Lane No.2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.7
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.69
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.09
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.9
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.58
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.29
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.12
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
606599,Bank Lane No.2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
