Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.7
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.46
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.07
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.34
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.58
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.77
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.74
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
606599,Bank Lane No.2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.92
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.55
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.31
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.5
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.65
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.96
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
606599,Bank Lane No.2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.12
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.21
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.65
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.25
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.8
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.7
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.4
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.41
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.5
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
606599,Bank Lane No.2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.47
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.15
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.93
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.5
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.4
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.3
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.81
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.89
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.07
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
606599,Bank Lane No.2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.05
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.53
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.29
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.35
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.7
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.5
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.9
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.3
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.02
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.01
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.47
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
606599,Bank Lane No.2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.32
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.23
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.61
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,40.81
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.3
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.1
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.6
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.3
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.69
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.91
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.92
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
606599,Bank Lane No.2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.91
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.78
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.46
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.15
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.1
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.2
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.2
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.2
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.36
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.09
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.84
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
606599,Bank Lane No.2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.04
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.76
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,45.64
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.6
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.3
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,188.0
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.2
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.92
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.95
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.8
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
606599,Bank Lane No.2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
