Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.91
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.69
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.86
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,46.38
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.7
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.9
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.3
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.1
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.83
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.98
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.63
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
606599,Bank Lane No.2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.9
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.01
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,48.02
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,44.15
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.3
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.5
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.8
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.6
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.1
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.97
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.77
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,87.3
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
606599,Bank Lane No.2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.07
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.13
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.21
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.81
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.06
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,42.76
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.6
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.1
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.9
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.02
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.42
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,78.31
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
606599,Bank Lane No.2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.52
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.63
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.38
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.22
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.27
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.0
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.4
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.2
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.87
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.94
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.35
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
606599,Bank Lane No.2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.28
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.32
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.76
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.17
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.59
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.5
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.2
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.4
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.0
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.98
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.08
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.36
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
606599,Bank Lane No.2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.27
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.54
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.08
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.37
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.52
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.8
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.5
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.0
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.87
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.74
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.2
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
606599,Bank Lane No.2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.96
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.55
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.92
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.9
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.4
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.9
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.08
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.44
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.28
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.24
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
606599,Bank Lane No.2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.55
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.09
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.51
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.1
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.4
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.76
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.9
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.33
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.77
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.18
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
606599,Bank Lane No.2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.4
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.92
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.43
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.99
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.7
