Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.3
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.3
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.12
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.93
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.41
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
606599,Bank Lane No.2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.26
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.67
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.36
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.02
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,40.91
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.5
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.0
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.5
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.8
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.83
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,80.31
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
606599,Bank Lane No.2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.78
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.34
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,41.79
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.3
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.3
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.6
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.16
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.7
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.5
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.99
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.54
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
606599,Bank Lane No.2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.55
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.01
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.9
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.1
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.5
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.1
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.33
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.16
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.28
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
606599,Bank Lane No.2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.59
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.16
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.57
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.9
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.4
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.1
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.8
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.6
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.18
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.42
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.62
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
606599,Bank Lane No.2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.03
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,48.02
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,42.79
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.3
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,199.2
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.4
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.42
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.07
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.43
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
606599,Bank Lane No.2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.54
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.64
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,51.6
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.37
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.4
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,214.4
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.6
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.98
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.5
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.89
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,85.08
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,84.63
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
606599,Bank Lane No.2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.52
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.96
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.6
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.25
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.9
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.7
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.6
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.4
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.1
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.27
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.48
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
606599,Bank Lane No.2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.21
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.33
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,45.82
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.12
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.0
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.0
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.4
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
