Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.4
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.29
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.68
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.81
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
606599,Bank Lane No.2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.76
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.14
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.35
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,43.54
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.4
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.4
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,181.4
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.5
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.3
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.84
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.72
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,81.82
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
606599,Bank Lane No.2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.8
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,46.0
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.32
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.9
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.1
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.1
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.2
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.43
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,77.27
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.42
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
606599,Bank Lane No.2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.39
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.58
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.65
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,48.28
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,41.34
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.5
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.4
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.5
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.3
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.1
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.31
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,81.66
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.97
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
606599,Bank Lane No.2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.45
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.55
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.38
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,47.41
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,41.25
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.7
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.4
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.0
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.0
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.78
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.98
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.29
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
606599,Bank Lane No.2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.98
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.48
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.52
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.32
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.6
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.3
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.4
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.66
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.18
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.9
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.29
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.05
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.33
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
606599,Bank Lane No.2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.92
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,45.93
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.1
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.0
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.7
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.9
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.07
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.7
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.41
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,84.09
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.31
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
606599,Bank Lane No.2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.27
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.21
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,50.01
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,47.09
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.4
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.3
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.0
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.35
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.6
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.48
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.31
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,91.37
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
606599,Bank Lane No.2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.15
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.02
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,48.12
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,43.45
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.1
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,199.0
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,180.4
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.86
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.5
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
