Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.94
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,86.57
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,82.03
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
606599,Bank Lane No.2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.24
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.69
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.59
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,43.06
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.31
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.72
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.0
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.3
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.0
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.8
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.3
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.91
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,82.95
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.64
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
606599,Bank Lane No.2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.53
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.32
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.38
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,46.95
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.01
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.0
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.9
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.3
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.2
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.95
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.07
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.22
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
606599,Bank Lane No.2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.79
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.84
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.03
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,37.72
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,47.02
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.12
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.0
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.1
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.4
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.37
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.96
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.1
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,82.35
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.09
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.92
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
606599,Bank Lane No.2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.94
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.23
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.7
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.59
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.23
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,47.41
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,47.64
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.1
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.9
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,198.0
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.9
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.18
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.2
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.61
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
606599,Bank Lane No.2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.65
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.23
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,44.03
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.4
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.7
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.8
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.86
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.19
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.05
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
606599,Bank Lane No.2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.23
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.61
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.16
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.5
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.06
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.1
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.4
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.7
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.86
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.87
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.9
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
606599,Bank Lane No.2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.8
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.38
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.62
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.51
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,42.22
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.0
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.7
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.3
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.7
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.61
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.87
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.37
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
606599,Bank Lane No.2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.37
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,46.84
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,46.21
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.1
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.4
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.1
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.8
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.6
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.59
606599,Bank Lane No.2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.52
